Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,39.46
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,16.97
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,22.81
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,107.4
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,167.6
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
113996,Guest Avenue,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.2
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.8
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.62
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.17
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.83
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,28.93
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,20.53
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,19.69
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
113996,Guest Avenue,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.44
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.87
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.78
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.68
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.11
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.67
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,30.42
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,19.02
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,23.41
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,76.2
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
113996,Guest Avenue,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.62
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.41
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.06
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.65
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.84
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,30.18
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,21.43
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,22.37
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,75.1
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
113996,Guest Avenue,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.82
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.1
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.46
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.46
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.76
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.13
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,28.98
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,21.4
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,18.22
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,75.6
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
113996,Guest Avenue,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.25
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.82
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.32
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.88
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,22.62
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,21.71
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,18.09
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,64.8
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.95
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.97
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.36
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.26
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.53
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.0
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,26.31
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,26.12
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,19.7
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,69.3
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
113996,Guest Avenue,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.32
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.21
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.15
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.26
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.32
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,25.31
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,23.3
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,18.53
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
113996,Guest Avenue,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.74
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.12
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.71
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.71
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.72
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,25.92
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,18.8
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,17.36
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,68.6
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
113996,Guest Avenue,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.52
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.32
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.9
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.42
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,29.99
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,18.43
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,19.77
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,78.0
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.99
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.24
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.94
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.44
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,20.14
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,17.93
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,17.04
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.03
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.72
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.94
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.53
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.85
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,21.56
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,18.02
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,19.43
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,59.9
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
113996,Guest Avenue,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.13
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.29
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.48
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.86
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.04
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113996,Guest Avenue,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,17.52
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,20.79
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,18.47
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,56.4
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
