Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
113996,Guest Avenue,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.57
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.45
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.75
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.24
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,20.31
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,21.61
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,18.28
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,55.6
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
113996,Guest Avenue,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.57
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.71
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.29
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.07
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.47
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,17.72
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,21.3
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,21.79
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,58.0
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
113996,Guest Avenue,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.31
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.4
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.56
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.04
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,15.62
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,17.83
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,17.81
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,56.8
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.31
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.54
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.59
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,14.04
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,20.4
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,18.39
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,58.0
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
113996,Guest Avenue,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.48
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.81
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.49
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.0
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.9
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,18.57
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,20.88
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,17.79
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,52.4
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
113996,Guest Avenue,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.76
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.32
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.67
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.37
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.17
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,16.26
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,17.04
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,15.94
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,50.9
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
113996,Guest Avenue,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.58
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.06
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.29
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.55
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,14.5
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,19.25
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.57
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,51.0
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.44
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.45
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.22
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.78
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,14.28
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,20.23
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,14.27
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,53.3
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
113996,Guest Avenue,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.11
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.15
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.99
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,14.99
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,18.71
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,14.81
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,51.7
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
113996,Guest Avenue,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.16
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.33
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.62
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.61
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,14.21
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,16.26
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,15.24
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,49.8
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.14
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.17
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.22
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.6
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,N Current (RMS),A,13.9
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,13.28
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,15.46
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,14.9
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,48.4
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
113996,Guest Avenue,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.21
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.34
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.79
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.73
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,14.75
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,16.13
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,14.45
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,47.8
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
113996,Guest Avenue,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.03
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.29
