Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.97
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,13.62
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,15.84
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,14.09
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,48.7
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
113996,Guest Avenue,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.32
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.37
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.54
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.57
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,14.65
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.37
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,14.66
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,48.4
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
113996,Guest Avenue,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.51
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.39
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,12.82
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.39
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.03
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,23.86
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,14.7
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,14.56
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,61.3
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.69
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.25
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.64
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.87
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,67.5
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,28.25
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,14.54
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,14.87
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,71.2
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
113996,Guest Avenue,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.18
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.51
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,18.17
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,N Current (RMS),A,52.3
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,73.4
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,28.96
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.82
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,15.34
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,72.2
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
113996,Guest Avenue,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.81
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.31
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.2
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,18.42
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.42
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,N Current (RMS),A,53.9
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,29.31
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,15.67
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,15.59
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,73.3
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.72
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,17.94
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.02
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,N Current (RMS),A,53.7
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,72.5
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,28.85
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,15.24
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,70.1
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,17.88
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.62
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,N Current (RMS),A,53.8
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,72.4
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,29.45
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,15.04
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,14.71
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,72.8
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
113996,Guest Avenue,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.17
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.79
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,18.97
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.61
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,N Current (RMS),A,54.2
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,30.16
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,15.3
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,14.84
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,74.7
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
113996,Guest Avenue,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.96
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.1
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.86
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,18.4
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.81
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,N Current (RMS),A,50.3
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,74.3
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,30.34
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,16.04
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,14.55
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,71.8
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.85
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.14
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,18.08
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.59
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,N Current (RMS),A,49.7
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,30.11
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,19.74
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,14.75
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,67.7
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
113996,Guest Avenue,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.13
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.57
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,17.94
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.34
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,N Current (RMS),A,45.9
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,72.4
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,30.63
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,26.53
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,15.42
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,65.4
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
113996,Guest Avenue,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.13
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.83
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.5
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,20.9
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.89
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,N Current (RMS),A,59.0
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
