Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,32.67
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,27.28
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,15.03
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,69.4
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
113996,Guest Avenue,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.25
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.9
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.56
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,25.31
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.93
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,N Current (RMS),A,76.4
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,101.8
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,36.11
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,25.08
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,15.49
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,76.2
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.64
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,25.2
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.82
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,N Current (RMS),A,71.4
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,101.2
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,36.05
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,27.16
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,15.59
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,77.1
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
113996,Guest Avenue,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.42
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.64
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.58
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,22.28
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.66
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,N Current (RMS),A,62.2
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,89.9
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,34.17
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,28.06
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,16.17
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,75.9
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
113996,Guest Avenue,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.46
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.89
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.65
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,22.14
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.75
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,N Current (RMS),A,61.8
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,89.2
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,32.8
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,28.76
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,15.93
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,71.8
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
113996,Guest Avenue,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.9
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.23
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.66
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,22.75
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.7
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,N Current (RMS),A,61.8
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,91.8
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,35.09
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,29.73
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,15.47
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,76.8
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
113996,Guest Avenue,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.37
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.52
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.41
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,26.96
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.69
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,N Current (RMS),A,77.3
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,108.6
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,41.39
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,30.37
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,14.92
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,90.5
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,172.7
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.37
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.54
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,26.82
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.34
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,N Current (RMS),A,77.4
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,37.96
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,30.51
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,15.03
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,83.8
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.34
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.51
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.61
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,25.36
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,N Current (RMS),A,74.6
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,102.2
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,37.14
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,28.88
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,15.74
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,85.8
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
113996,Guest Avenue,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.77
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.32
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.28
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,12.3
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,N Current (RMS),A,41.9
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,29.09
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,36.56
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,17.46
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,150.5
113996,Guest Avenue,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.69
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.68
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,15.6
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,12.39
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,N Current (RMS),A,37.3
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,50.5
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,27.53
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,35.6
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,18.2
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,67.2
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
113996,Guest Avenue,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.98
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.35
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.15
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,17.6
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,12.4
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,N Current (RMS),A,42.2
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,29.49
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,35.7
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,18.8
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,66.6
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
113996,Guest Avenue,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.98
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.65
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.89
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.99
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.35
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,N Current (RMS),A,37.8
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,29.64
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,21.76
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,20.71
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,66.8
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
