Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.46
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.71
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.62
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,13.78
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.79
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,29.58
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,22.13
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,20.86
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,67.4
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.95
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.15
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.43
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,15.09
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.45
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,N Current (RMS),A,39.1
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,28.12
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,25.49
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,19.92
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,60.5
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
113996,Guest Avenue,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.27
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.5
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.6
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.24
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.4
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,28.86
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,26.19
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,18.29
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,63.0
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
113996,Guest Avenue,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.06
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.89
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.78
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.56
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,24.81
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,18.83
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,62.8
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
113996,Guest Avenue,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.03
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.58
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.44
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,13.37
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.22
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,N Current (RMS),A,33.9
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,30.53
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,24.32
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,18.91
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,68.2
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
113996,Guest Avenue,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.45
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.05
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.41
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.56
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,30.3
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,25.01
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,18.89
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.4
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
113996,Guest Avenue,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.5
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.59
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.67
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,N Current (RMS),A,23.3
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.92
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.61
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,28.33
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,26.44
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,19.02
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,65.3
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
113996,Guest Avenue,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.21
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.47
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.7
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,16.9
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.9
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,N Current (RMS),A,46.5
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,69.2
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,34.35
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,27.48
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,20.51
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,74.5
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
113996,Guest Avenue,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.24
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.12
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.72
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.67
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,N Current (RMS),A,45.2
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,68.5
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,34.57
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,27.99
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,22.66
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,74.8
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
113996,Guest Avenue,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.93
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.31
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.62
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,15.89
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.24
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.59
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,33.64
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,24.71
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,28.72
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,81.5
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
113996,Guest Avenue,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.56
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.77
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.03
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.9
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.88
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.66
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,N Current (RMS),A,40.6
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,35.95
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,26.57
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,21.37
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,84.2
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
113996,Guest Avenue,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.38
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.81
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.01
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,15.58
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.08
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,N Current (RMS),A,39.0
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,37.5
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,26.51
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,20.82
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,89.2
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
113996,Guest Avenue,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.22
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.51
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.43
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,16.39
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.29
