Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,N Current (RMS),A,41.7
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.4
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.3
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,39.18
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,30.3
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,23.13
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,88.0
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,166.6
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
113996,Guest Avenue,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.25
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.91
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.9
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,17.05
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,N Current (RMS),A,46.4
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,41.7
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,37.15
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,23.82
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,91.2
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,175.7
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
113996,Guest Avenue,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.03
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.04
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.82
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,17.83
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.29
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,N Current (RMS),A,47.6
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,72.9
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,41.3
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,33.08
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,27.63
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,85.8
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,173.8
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
113996,Guest Avenue,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.64
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.16
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.6
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,22.97
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.46
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,N Current (RMS),A,66.0
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,94.2
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,45.58
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,33.58
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,23.38
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,102.6
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,192.0
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
113996,Guest Avenue,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.93
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.18
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.09
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,18.72
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.96
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,N Current (RMS),A,49.4
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,76.6
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.41
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,45.85
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,38.92
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,24.79
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,98.4
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,191.9
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.8
113996,Guest Avenue,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.8
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.52
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.85
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.9
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,20.55
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.28
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,N Current (RMS),A,55.8
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,47.79
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,38.35
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,26.41
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,104.7
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,198.7
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
113996,Guest Avenue,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.63
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.06
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.55
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.3
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,19.08
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.82
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.49
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,N Current (RMS),A,47.0
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,78.3
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,46.94
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,39.32
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,27.21
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,101.9
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,196.6
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.1
113996,Guest Avenue,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.93
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.31
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.71
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.3
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,16.04
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,N Current (RMS),A,40.9
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,66.2
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,45.6
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,34.93
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,24.7
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,105.2
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,191.8
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.8
113996,Guest Avenue,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.64
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.34
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.55
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,15.82
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.71
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.49
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,N Current (RMS),A,41.0
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,45.86
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,37.24
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,23.5
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,107.1
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,191.4
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
113996,Guest Avenue,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.41
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.56
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.62
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.0
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,35.33
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,37.25
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,24.16
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,84.2
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.1
113996,Guest Avenue,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.28
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.13
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.91
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,N Current (RMS),A,39.1
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,71.4
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.2
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.67
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,35.59
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,43.82
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,23.66
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,89.6
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.8
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
113996,Guest Avenue,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.42
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,17.27
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.1
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,N Current (RMS),A,39.6
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.14
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.67
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,39.43
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,50.71
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,25.34
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,100.8
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,206.8
113996,Guest Avenue,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.56
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,21.05
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.61
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,N Current (RMS),A,45.5
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,87.7
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.78
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.12
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
