Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,38.07
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,51.78
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,27.49
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,97.6
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,210.5
113996,Guest Avenue,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.69
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.04
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.81
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,66.9
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.38
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.54
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,43.33
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,43.99
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,26.77
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,85.9
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,179.4
113996,Guest Avenue,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.57
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.53
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.89
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.53
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,11.31
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.26
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,48.55
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,51.26
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,28.46
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,107.3
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,200.8
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,210.2
113996,Guest Avenue,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.36
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.28
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.33
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.7
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,41.38
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,43.09
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,25.06
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,86.3
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,173.1
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,177.1
113996,Guest Avenue,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.0
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.63
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.17
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.57
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.84
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,N Current (RMS),A,5.3
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,44.38
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,44.68
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,31.2
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,85.8
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,184.3
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,183.4
113996,Guest Avenue,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.68
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,18.57
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.39
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,N Current (RMS),A,47.9
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.41
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.14
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.81
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,49.59
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,54.02
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,35.22
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,95.7
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.6
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,220.7
113996,Guest Avenue,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.54
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.65
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.21
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,62.1
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.5
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.16
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,46.83
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,47.74
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,26.32
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,96.8
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,194.2
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,195.9
113996,Guest Avenue,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,14.2
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.8
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.22
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,58.9
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.22
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.61
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.83
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,48.04
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,45.05
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,27.95
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,99.5
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,198.8
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.0
113996,Guest Avenue,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.59
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.65
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.77
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.2
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.24
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,40.02
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,41.7
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,26.35
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,84.7
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,166.6
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
113996,Guest Avenue,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.05
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.71
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.63
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.5
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.76
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.44
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,39.76
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,44.15
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,25.28
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,86.6
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,182.7
113996,Guest Avenue,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.04
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.16
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.64
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.79
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.24
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,36.28
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,43.04
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,29.03
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,79.8
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,178.7
113996,Guest Avenue,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.78
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,19.84
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.16
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,N Current (RMS),A,41.7
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.41
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.61
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,41.23
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,46.91
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,28.47
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,86.7
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,172.2
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
113996,Guest Avenue,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.76
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,21.07
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.88
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,N Current (RMS),A,50.2
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,88.0
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.37
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,38.53
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,43.96
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,26.08
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,85.6
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.0
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
