Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.57
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,18.68
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.52
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,N Current (RMS),A,46.7
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.72
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.81
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,38.17
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,41.89
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,26.28
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,82.7
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.8
113996,Guest Avenue,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.62
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.34
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.41
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,N Current (RMS),A,41.4
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,70.9
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.07
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.01
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.2
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,37.13
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,46.32
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,30.24
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,82.8
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,158.1
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,191.1
113996,Guest Avenue,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.02
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.06
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.89
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,N Current (RMS),A,32.9
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.04
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.27
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,37.53
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,44.43
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,26.41
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,83.4
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,183.2
113996,Guest Avenue,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.52
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.76
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.08
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,N Current (RMS),A,44.9
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.66
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.42
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,43.77
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,44.95
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,22.57
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,98.5
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,184.3
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,185.8
113996,Guest Avenue,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.41
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,18.74
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.85
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,N Current (RMS),A,50.2
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,78.7
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.91
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.23
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.56
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,43.1
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,41.13
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,23.67
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,92.6
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,180.3
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
113996,Guest Avenue,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.43
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,21.72
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.7
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,N Current (RMS),A,63.9
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.78
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.98
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,N Current (RMS),A,34.8
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,34.15
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,46.88
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,22.1
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,94.3
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.2
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,193.0
113996,Guest Avenue,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.34
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,17.01
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.84
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,N Current (RMS),A,49.2
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,73.2
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.46
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,37.16
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,42.58
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,27.79
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,76.5
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,179.2
113996,Guest Avenue,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.58
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.33
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.17
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.76
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.01
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.38
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,30.77
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,35.91
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,18.91
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,78.2
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
113996,Guest Avenue,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.38
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.24
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.74
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,N Current (RMS),A,38.6
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,60.8
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.17
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,24.79
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,31.0
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,16.82
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,69.6
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
113996,Guest Avenue,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.99
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.11
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.85
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.18
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,22.42
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,24.57
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,14.88
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,64.0
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
113996,Guest Avenue,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.28
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.68
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,N Current (RMS),A,35.6
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.03
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.43
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,22.89
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,24.42
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,12.05
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,68.1
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
113996,Guest Avenue,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.66
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.26
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.27
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.09
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.73
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,24.05
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,21.74
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,16.89
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,66.9
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
113996,Guest Avenue,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.2
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.7
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.12
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
