Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,25.76
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,19.63
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,14.35
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,71.4
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
113996,Guest Avenue,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.43
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.32
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.65
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.01
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.71
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,31.29
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,20.27
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,15.85
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,80.2
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.06
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.69
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.43
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.82
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,29.03
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,17.51
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,13.97
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,79.0
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.86
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.17
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.86
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.59
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,28.02
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,19.51
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,15.92
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,75.8
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
113996,Guest Avenue,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.34
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.64
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.53
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.78
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.69
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,24.75
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,18.88
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,15.65
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
113996,Guest Avenue,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.09
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.48
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.89
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,28.67
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,18.5
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,12.34
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,83.2
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.4
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.16
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.22
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.5
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,N Current (RMS),A,35.5
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.32
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.15
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,31.47
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,19.37
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,12.32
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,86.0
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
113996,Guest Avenue,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.18
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.58
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.54
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.89
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,30.16
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,19.62
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,15.63
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,79.4
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
113996,Guest Avenue,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.25
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.15
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.7
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.26
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.48
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,26.08
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,17.63
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,16.54
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
113996,Guest Avenue,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.27
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.09
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.5
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.5
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,N Current (RMS),A,42.4
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,29.14
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,16.03
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,12.98
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,82.4
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
113996,Guest Avenue,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.71
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.72
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.12
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,N Current (RMS),A,43.6
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.53
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,28.38
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,16.21
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,21.32
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,84.2
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
113996,Guest Avenue,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.39
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.37
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.55
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.16
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.64
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,24.61
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,22.94
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,14.43
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,70.0
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
113996,Guest Avenue,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.42
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.42
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.72
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.72
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.18
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,N Current (RMS),A,43.9
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.93
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,34.7
