Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,31.59
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,18.4
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,14.79
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,85.5
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.88
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.11
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,N Current (RMS),A,38.0
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.04
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113996,Guest Avenue,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,26.08
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,17.2
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,15.91
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,73.6
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
113996,Guest Avenue,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.46
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.62
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.27
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,N Current (RMS),A,33.9
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.04
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,27.45
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,29.31
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,18.52
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,72.2
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.56
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.72
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.15
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.09
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,32.34
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,32.77
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,20.76
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,71.0
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
113996,Guest Avenue,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.23
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.2
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.23
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.73
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.59
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.43
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,35.36
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,29.44
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,22.51
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,73.0
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,150.6
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
113996,Guest Avenue,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.08
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.2
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,N Current (RMS),A,36.6
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.75
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,32.43
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,29.38
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,23.57
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
113996,Guest Avenue,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.88
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.3
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.82
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.22
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,29.53
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,25.62
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,20.2
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
113996,Guest Avenue,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.36
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.19
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.92
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.26
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.2
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.37
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,30.46
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,29.94
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,18.72
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,70.7
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
113996,Guest Avenue,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.94
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.18
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.29
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.08
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,33.9
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,17.33
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,77.3
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
113996,Guest Avenue,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.83
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.9
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.95
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.4
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,N Current (RMS),A,36.4
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.88
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,30.0
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,24.42
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,20.84
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,70.5
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
113996,Guest Avenue,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.13
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.35
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.53
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.78
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.58
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,34.5
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,24.96
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,22.42
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,77.4
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
113996,Guest Avenue,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.22
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.15
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.71
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,N Current (RMS),A,31.5
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.72
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.87
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,31.9
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,25.59
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,17.85
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,76.1
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
113996,Guest Avenue,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.79
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.66
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.38
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.43
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.78
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,41.04
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,25.12
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,19.82
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,96.1
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,173.8
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
113996,Guest Avenue,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
