Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.83
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.95
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.4
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.62
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,34.85
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,25.43
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,22.61
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,74.0
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
113996,Guest Avenue,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.92
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.71
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.68
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,31.12
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,24.41
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,19.89
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,68.3
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
113996,Guest Avenue,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.14
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.83
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.26
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.2
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.77
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,39.95
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,26.07
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,23.39
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,83.6
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.01
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.78
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.88
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.76
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.53
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,36.02
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,22.34
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,17.57
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,84.6
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.04
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.51
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.66
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.54
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.19
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.66
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,31.34
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,20.3
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,18.02
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,73.1
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
113996,Guest Avenue,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.36
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.66
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.18
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.17
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,34.13
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,23.33
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,16.42
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,75.5
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
113996,Guest Avenue,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.61
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.84
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.94
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.6
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,N Current (RMS),A,33.3
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.98
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,34.99
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,27.55
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,23.61
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,64.4
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
113996,Guest Avenue,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.62
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.22
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.78
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.26
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.81
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,35.76
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,23.09
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,18.85
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,76.2
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
113996,Guest Avenue,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.96
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.09
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.8
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.23
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.74
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,41.62
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,26.21
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,18.03
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,88.0
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,173.3
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
113996,Guest Avenue,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.15
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.24
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.98
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.91
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,37.77
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,23.64
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,19.63
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,80.1
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.8
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
113996,Guest Avenue,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.03
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.9
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.2
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.08
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.87
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.89
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,28.51
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,29.61
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,23.65
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,69.8
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
113996,Guest Avenue,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.82
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.92
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,27.84
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,30.51
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,20.55
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,64.8
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
113996,Guest Avenue,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.52
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.37
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.48
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.16
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
