Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,23.86
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,25.54
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,16.8
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,59.3
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
113996,Guest Avenue,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.72
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.34
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.41
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.99
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,30.38
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,26.56
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,19.49
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,63.0
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
113996,Guest Avenue,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.08
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.78
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,N Current (RMS),A,39.1
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,30.59
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,27.36
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,15.08
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,76.0
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
113996,Guest Avenue,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.21
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.61
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.17
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.09
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,32.16
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,23.9
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,23.86
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,67.4
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
113996,Guest Avenue,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.75
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.9
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.4
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.61
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,36.48
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,21.42
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,23.15
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,84.5
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,154.4
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.97
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.57
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.43
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.57
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.86
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,38.12
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,23.8
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,19.08
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,89.3
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
113996,Guest Avenue,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.7
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.08
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.95
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.31
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.54
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,49.54
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,26.39
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,22.86
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,113.0
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,204.7
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
113996,Guest Avenue,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.76
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.81
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.08
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,N Current (RMS),A,35.3
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.49
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,37.04
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,24.45
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,19.02
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,82.3
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
113996,Guest Avenue,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.29
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.84
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.46
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.0
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,31.04
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,20.86
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,20.4
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,70.6
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.26
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.18
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.14
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.42
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,29.37
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,22.34
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,20.65
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,62.6
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.75
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.36
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.57
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,N Current (RMS),A,35.1
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.87
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,31.88
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,24.41
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,21.82
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,66.3
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.27
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.81
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.86
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.05
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.82
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.08
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113996,Guest Avenue,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,25.79
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,21.19
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,19.88
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,64.2
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
113996,Guest Avenue,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.57
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.29
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.68
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.28
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,33.1
