Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,23.58
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,18.83
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,18.1
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,64.5
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.88
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.84
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.22
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.1
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.37
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,26.51
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,22.1
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,16.74
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,65.1
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
113996,Guest Avenue,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.68
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.59
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.06
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.61
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.15
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,33.28
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,20.1
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.22
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,87.8
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
113996,Guest Avenue,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.13
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.76
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.4
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.3
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,31.4
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,19.79
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,13.93
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,78.1
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
113996,Guest Avenue,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.71
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.06
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.8
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.43
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.26
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,24.37
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,21.35
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,12.66
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,63.4
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
113996,Guest Avenue,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.77
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.22
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.6
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.62
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.01
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,21.97
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,18.06
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,15.41
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,58.5
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.41
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.96
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.42
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.29
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,20.64
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,20.98
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.91
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,53.9
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.98
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.55
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.44
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,18.94
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,19.48
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,18.52
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,56.6
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.24
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.74
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.12
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.28
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,22.57
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,18.23
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,14.86
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,60.9
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
113996,Guest Avenue,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.09
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.46
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.3
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.45
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.48
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,26.81
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,19.18
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.58
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,68.8
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
113996,Guest Avenue,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.9
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.85
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.79
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.5
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.12
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,17.28
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,18.6
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,14.57
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,51.6
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
113996,Guest Avenue,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.56
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.73
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.6
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.55
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,16.5
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,19.43
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,13.11
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
113996,Guest Avenue,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.62
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.18
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.36
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.18
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,13.33
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,18.69
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,12.69
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,52.6
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
113996,Guest Avenue,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
