Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.37
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.27
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.06
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.46
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.56
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,17.75
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,17.97
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,14.05
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,52.6
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.36
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.8
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.51
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.83
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,14.25
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,18.94
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,11.97
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,50.8
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
113996,Guest Avenue,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.73
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.79
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.59
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.94
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,14.07
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,16.4
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,13.85
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,48.4
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.45
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.28
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.34
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.68
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.79
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,14.53
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,16.21
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,12.93
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
113996,Guest Avenue,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.46
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.89
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.47
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.48
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.79
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,17.44
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,16.86
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,12.32
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,49.2
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.18
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.36
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.52
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.61
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,19.34
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,16.84
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,12.39
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,50.9
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
113996,Guest Avenue,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.52
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.42
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,18.19
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,16.27
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.32
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,49.9
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
113996,Guest Avenue,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.35
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.81
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.49
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.46
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,18.48
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,17.25
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.81
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,49.3
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
113996,Guest Avenue,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.16
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.58
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,N Current (RMS),A,14.9
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.85
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,15.41
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,18.05
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,12.69
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
113996,Guest Avenue,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.11
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.89
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.29
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.13
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,15.41
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,15.31
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.27
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,48.2
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
113996,Guest Avenue,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.43
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.47
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.13
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.62
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,15.32
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,14.93
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,14.92
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,49.4
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.43
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.69
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.77
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.31
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.58
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,23.32
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,15.03
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,14.99
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,58.8
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
113996,Guest Avenue,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.19
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.03
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.56
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.71
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,N Current (RMS),A,14.6
