Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,22.41
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,15.7
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,13.17
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,55.7
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,18.07
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.68
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.64
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,N Current (RMS),A,51.8
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.78
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.63
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,29.87
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,15.5
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.59
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,74.2
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,20.09
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.61
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.42
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,N Current (RMS),A,57.5
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,81.2
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.2
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.66
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,36.26
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,14.88
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,12.19
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,95.4
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
113996,Guest Avenue,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,19.85
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.16
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,N Current (RMS),A,58.8
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,80.7
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.63
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.97
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,37.09
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,14.71
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,15.38
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,97.2
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,19.9
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.59
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.56
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,N Current (RMS),A,57.6
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,80.6
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.36
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.64
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,38.25
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,14.97
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,20.42
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,98.0
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,159.3
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,15.95
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.51
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,N Current (RMS),A,45.1
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.78
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,26.43
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,14.64
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,20.35
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,66.2
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.77
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.22
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.71
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.16
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.0
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,27.19
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,15.22
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,22.21
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,69.0
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.56
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.91
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.48
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.55
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,26.58
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,16.81
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,22.71
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,64.5
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
113996,Guest Avenue,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.66
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.7
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.83
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.64
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.73
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,29.11
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,19.83
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,20.31
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,58.7
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
113996,Guest Avenue,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.77
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.53
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.85
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.38
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,30.66
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,24.74
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,20.84
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,57.4
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
113996,Guest Avenue,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.79
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.69
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.37
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,9.58
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,31.02
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,30.26
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,21.96
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,54.7
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
113996,Guest Avenue,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,20.08
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.64
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.38
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,N Current (RMS),A,51.2
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.93
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,10.46
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,38.33
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,32.7
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,23.55
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,63.7
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
113996,Guest Avenue,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,20.81
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.78
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.64
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,N Current (RMS),A,55.2
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,83.9
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.34
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.46
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
