Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,39.11
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,29.15
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,23.16
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,162.4
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
113996,Guest Avenue,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,22.75
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.18
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.18
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,N Current (RMS),A,64.4
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.81
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.65
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.41
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,42.72
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,28.52
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,22.05
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,83.3
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,175.7
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
113996,Guest Avenue,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,20.58
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.2
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.97
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,N Current (RMS),A,57.8
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.62
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.86
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.72
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,N Current (RMS),A,32.9
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,41.54
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,28.88
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,22.14
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,79.5
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
113996,Guest Avenue,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,20.8
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.69
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.26
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,N Current (RMS),A,55.6
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.13
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.52
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,40.5
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,30.22
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,23.88
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,72.3
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,168.8
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
113996,Guest Avenue,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,20.66
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.92
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,N Current (RMS),A,53.3
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,12.92
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.57
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,41.76
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,33.46
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,23.56
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,72.3
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
113996,Guest Avenue,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
